Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.31
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.45
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.13
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.7
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.7
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
113776,Pursey Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.7
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.13
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.57
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.9
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.47
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.82
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.65
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.23
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.98
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.78
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.7
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.05
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.47
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.51
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.85
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,14.3
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.43
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.89
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.59
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.11
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.6
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.25
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.48
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.62
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.19
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.44
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.06
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.13
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.34
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.56
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.38
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.01
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.11
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.43
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
113776,Pursey Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.49
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.99
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.93
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.1
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.6
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.02
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.09
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.86
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.71
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
113776,Pursey Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.29
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.35
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.17
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,14.5
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.81
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.1
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.74
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.39
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.19
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.04
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.34
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.5
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
113776,Pursey Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.91
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.8
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.38
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.6
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.14
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.65
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.24
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.88
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.0
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.34
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.9
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
113776,Pursey Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.59
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.22
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.5
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,13.3
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.71
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.0
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.55
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.05
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.32
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.85
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
113776,Pursey Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.22
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.27
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.34
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.26
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.62
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.15
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.31
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.71
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.7
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.87
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
113776,Pursey Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.79
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.11
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.44
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.1
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.3
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.27
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.91
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.71
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.99
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.17
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.62
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.61
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.96
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
113776,Pursey Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.83
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.94
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.82
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.3
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.2
