Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.29
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.35
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.72
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.88
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.59
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.63
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.94
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
113776,Pursey Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.06
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.11
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.04
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.2
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.4
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.94
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.61
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.61
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.55
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.77
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.09
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.66
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
113776,Pursey Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.92
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.48
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.01
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.1
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.2
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.87
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.96
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.48
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.9
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.72
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.07
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.38
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
113776,Pursey Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.28
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.35
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.2
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,55.3
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.6
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.61
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.95
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.66
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.13
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.69
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.49
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.35
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
113776,Pursey Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,21.16
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.14
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.7
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,61.3
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.9
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.68
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.73
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.8
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.18
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.61
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.14
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.46
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113776,Pursey Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,21.07
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.45
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,57.3
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.4
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.94
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.68
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.7
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.65
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.4
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.48
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,16.4
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
113776,Pursey Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.25
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.3
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.48
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,59.4
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.6
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.32
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.75
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.58
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.12
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.87
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.56
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.1
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.84
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.5
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
113776,Pursey Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.43
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.27
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.79
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,61.2
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.3
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.59
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.04
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.17
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.45
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.64
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.7
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.5
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113776,Pursey Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.23
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.4
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.56
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,60.0
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.6
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.8
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.77
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.24
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.94
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.01
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.63
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.78
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113776,Pursey Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.34
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.71
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.49
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,59.0
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.9
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.78
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.84
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.65
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.6
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.32
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.05
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.82
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.53
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
