Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
113776,Pursey Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,21.69
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.83
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.41
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,60.6
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.3
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.57
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.59
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.76
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.7
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.89
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.55
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113776,Pursey Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,21.25
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.84
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.55
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,59.9
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.5
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.69
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.87
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.75
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.73
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.43
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.31
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.75
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.72
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
113776,Pursey Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.06
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.97
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.62
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,63.3
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.6
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.76
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.76
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.44
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.11
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.79
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.89
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.37
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113776,Pursey Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.13
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.7
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.84
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,66.0
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.2
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.79
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.79
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.97
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.24
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.04
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.06
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.65
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,16.2
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.2
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
113776,Pursey Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.47
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.38
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.58
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,65.5
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.6
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.98
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.76
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.71
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.48
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.09
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.05
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.65
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,16.2
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.45
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.41
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.71
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,65.7
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.9
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.89
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.85
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.24
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.94
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.55
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.21
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,16.1
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.79
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.48
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.45
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,71.9
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.6
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.42
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.1
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.21
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.0
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.43
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.82
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.1
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.9
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.14
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.9
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.5
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,16.1
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,23.42
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.55
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.38
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,73.3
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.3
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.47
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.95
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,6.6
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.44
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.67
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.04
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.95
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,16.1
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.82
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.36
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.4
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,64.9
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.2
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.61
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.18
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.58
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.31
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.62
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.37
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,16.2
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
113776,Pursey Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,18.75
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.72
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.54
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,56.2
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.2
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.21
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.11
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.54
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.5
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.77
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.14
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
