Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,16.2
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.91
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.54
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.72
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.8
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,65.3
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.6
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.53
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.43
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.6
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.2
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.5
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.98
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.0
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,16.2
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
113776,Pursey Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.12
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.39
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.75
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,59.7
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.4
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.8
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.52
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.33
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.34
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.79
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.08
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.78
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.61
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.5
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.34
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
113776,Pursey Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.23
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.58
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.05
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.6
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.4
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.77
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.63
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.45
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.98
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.14
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.54
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,49.4
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.8
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.6
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
113776,Pursey Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.36
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.61
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.27
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,59.0
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.3
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.79
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.58
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.39
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.3
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.3
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.82
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.26
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.49
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.57
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,49.9
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.6
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
113776,Pursey Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.71
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.59
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.87
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,63.0
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.2
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.96
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.42
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.2
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.3
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.33
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.6
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.13
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.94
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.5
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,16.3
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
113776,Pursey Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.38
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.31
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.17
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.9
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.7
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.14
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.76
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.33
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.41
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.2
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.34
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.6
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.96
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.7
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
113776,Pursey Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.47
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.25
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.77
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.5
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.36
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.91
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.52
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.44
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.15
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.62
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.94
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.7
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113776,Pursey Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.96
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.51
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.06
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.5
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.9
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.31
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.01
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.2
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.43
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.4
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.08
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.74
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.25
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.94
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.7
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.23
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.51
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.71
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.9
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.24
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.99
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.2
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.77
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.39
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.66
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.34
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
113776,Pursey Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.11
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.8
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.08
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.1
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.92
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.12
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.55
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.05
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.24
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
