Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.24
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.3
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.23
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
113776,Pursey Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.19
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.31
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.29
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.0
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.77
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.53
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.72
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.1
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.64
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.75
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.63
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.99
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
113776,Pursey Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.21
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.07
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.64
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.98
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.25
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.48
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.2
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.3
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.15
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.02
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.56
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
113776,Pursey Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.14
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.21
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.59
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.38
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.02
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.33
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.32
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.46
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.51
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.15
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.27
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
113776,Pursey Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.14
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.77
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.16
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.05
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.83
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.3
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.71
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.22
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.25
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.28
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
113776,Pursey Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.37
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.23
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.44
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.1
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.18
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.97
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.42
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.53
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.9
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.55
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.95
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.06
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.5
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
113776,Pursey Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.67
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.85
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.01
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.5
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.35
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.72
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.68
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.62
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.96
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.61
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.7
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.39
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
113776,Pursey Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.42
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.46
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.06
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.19
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.49
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.69
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.69
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.0
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.37
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.95
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.78
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.81
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.3
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
113776,Pursey Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.25
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.43
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.38
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.35
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.01
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.91
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.76
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.23
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.34
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.96
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.21
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.09
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.51
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.1
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,22.7
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
113776,Pursey Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.39
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.79
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.05
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.46
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.53
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.38
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.71
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.44
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.91
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.27
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.0
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.99
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.1
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.9
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
113776,Pursey Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.81
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.04
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.63
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.97
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.72
