Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.29
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.98
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.84
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.62
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.91
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.7
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
113776,Pursey Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.92
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.53
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.58
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.3
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.96
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.58
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.11
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.8
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.38
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.59
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.28
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.13
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.24
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.9
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.8
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113776,Pursey Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.82
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.36
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.55
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.06
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.44
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.56
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.11
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.39
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.94
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.42
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.87
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.28
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.3
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.5
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.2
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
113776,Pursey Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.91
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.14
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.03
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.21
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.64
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.3
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.26
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.5
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.83
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.48
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.95
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.59
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.1
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.4
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.0
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113776,Pursey Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.71
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.5
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.91
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.9
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.23
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.46
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.34
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.32
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.38
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.38
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.92
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.31
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.96
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.4
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.8
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113776,Pursey Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.24
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.13
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.62
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.32
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.64
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.05
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.12
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.77
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.1
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.45
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.34
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.13
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.86
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.4
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,55.0
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.1
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113776,Pursey Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.35
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.05
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.02
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.38
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.7
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.87
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.01
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.63
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.34
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.45
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.49
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.6
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.2
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.9
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.8
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
113776,Pursey Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.08
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.88
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.69
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.21
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.28
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.77
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.88
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.82
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.9
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.99
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.47
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.0
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.76
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.66
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.2
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.0
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.8
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
113776,Pursey Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.02
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.4
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.1
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.9
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.2
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.6
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.13
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.28
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.15
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.81
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.53
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.96
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.47
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.88
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.0
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.1
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.0
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
113776,Pursey Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.38
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.42
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.03
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.0
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.41
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.84
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.39
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.07
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.94
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.72
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.94
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.86
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.77
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.22
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.7
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.5
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.1
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.3
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.3
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
113776,Pursey Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
