Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.78
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.45
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.83
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.8
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.8
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.69
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.16
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.94
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.35
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.0
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.8
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.13
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.11
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.96
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.0
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.6
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.1
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.4
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.55
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
113776,Pursey Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.75
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.93
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.14
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.3
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.87
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.34
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.12
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.06
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,57.2
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.4
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.82
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.99
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.78
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.31
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.47
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.04
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.18
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,54.6
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.7
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.4
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.7
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.4
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.38
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.17
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
113776,Pursey Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.96
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.48
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.47
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.7
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.96
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,19.24
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.07
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.01
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,57.6
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.1
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.56
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.0
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.5
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.14
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.68
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.97
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,20.49
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,58.0
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.4
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.9
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.9
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.3
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.45
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.48
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
113776,Pursey Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.08
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.47
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.64
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.86
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.05
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.43
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.56
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,46.8
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.2
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.19
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.52
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.94
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.46
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.88
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.5
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.18
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.1
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.6
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.8
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.3
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.2
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.32
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
113776,Pursey Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.91
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.21
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.44
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.1
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.11
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.59
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.96
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.48
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.28
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.19
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.59
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.61
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,23.79
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.61
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.86
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.6
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,101.0
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.4
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.3
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.2
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.57
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113776,Pursey Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.11
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.32
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.23
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.91
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.4
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.76
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.66
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.02
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.83
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,21.75
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.54
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.56
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.1
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.3
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.5
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.1
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.42
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113776,Pursey Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.59
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.22
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.79
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.56
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.95
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.17
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.69
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.84
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.23
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,24.72
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.26
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.69
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,57.1
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,105.0
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.5
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.1
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.55
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
113776,Pursey Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.42
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.23
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.19
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.5
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.58
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.66
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.76
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.21
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.63
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.73
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.37
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,26.26
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.48
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.45
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,62.8
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,111.8
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.6
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.5
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.1
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.89
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.1
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
113776,Pursey Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.58
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.06
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.46
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.5
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.34
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.57
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.31
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.84
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.96
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.37
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.04
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.58
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.87
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.01
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.4
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.4
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.3
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,22.0
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.35
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
113776,Pursey Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.48
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.17
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.39
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.4
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.5
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.02
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.78
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.51
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.99
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.01
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.94
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,23.04
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.23
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.87
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,56.0
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.8
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.9
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.0
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,22.0
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
