Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.53
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
113776,Pursey Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.74
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.47
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.83
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.0
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.8
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.5
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.16
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.58
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.6
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.5
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.29
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.48
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,24.62
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.68
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,27.4
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,69.5
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,105.5
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,115.8
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,22.0
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.34
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.3
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
113776,Pursey Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.09
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.52
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.64
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.5
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.7
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.4
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.54
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.87
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.34
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.32
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.18
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.16
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.75
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,24.74
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.64
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,25.3
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,66.6
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,105.5
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,107.2
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,21.9
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.69
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.21
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.44
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
113776,Pursey Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.15
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.89
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.93
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.7
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.3
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.75
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.54
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.35
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.6
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.5
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.24
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.06
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.71
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.92
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.5
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,27.38
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,62.2
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.5
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.1
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,116.1
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,21.8
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.07
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.5
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
113776,Pursey Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.71
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.63
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.52
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.3
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.2
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.84
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.72
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.12
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.5
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.47
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.9
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.52
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.95
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.28
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.98
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,26.23
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,53.4
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.2
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.8
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,111.1
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.7
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.31
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.23
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.39
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
113776,Pursey Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.86
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.2
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.42
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.63
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.97
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.25
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.76
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.25
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.98
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.08
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.84
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.83
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,28.13
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,57.2
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.9
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.2
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,117.6
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,21.6
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.1
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.25
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.79
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
113776,Pursey Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.26
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.54
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.01
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.0
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.3
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.51
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.25
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.07
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.03
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.07
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.69
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.76
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,24.97
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.27
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,33.15
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,68.2
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,106.4
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.4
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,138.6
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,21.6
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.93
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
113776,Pursey Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.85
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.06
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.16
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.0
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.9
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.3
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.45
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.05
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.36
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.92
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.89
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.23
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.06
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,24.03
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.66
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,25.35
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,57.7
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.3
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.0
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.7
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,21.6
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.83
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.5
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
113776,Pursey Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.25
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.63
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.66
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.1
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.1
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.54
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.66
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.94
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.24
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.67
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.16
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.33
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.49
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.89
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.71
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,100.7
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.9
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.0
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,21.6
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.07
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.63
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
113776,Pursey Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.85
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.18
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.91
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.2
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.0
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.36
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.57
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.07
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.57
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.8
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.15
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.69
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.91
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.88
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.28
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,53.6
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.7
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.7
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.6
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,21.6
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.13
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.28
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.46
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
113776,Pursey Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.66
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.87
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.39
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.04
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.89
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.01
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.0
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.39
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.41
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
