Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.7
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.69
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,31.11
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,82.4
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.8
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.2
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,131.2
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,21.6
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.05
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
113776,Pursey Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.59
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.12
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.44
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.18
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.3
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.73
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.57
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,39.8
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.0
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.03
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.6
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.3
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,25.83
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,63.8
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.6
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.5
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.8
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,21.5
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.49
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.19
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
113776,Pursey Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.93
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.31
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.76
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.14
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,14.2
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.52
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.5
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.7
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.75
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.63
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.52
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.5
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.16
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.23
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,24.0
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,57.8
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.5
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,101.4
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,21.5
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
113776,Pursey Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.22
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.34
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.7
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.55
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.71
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.57
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.33
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.5
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.18
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.73
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,24.16
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,60.3
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.2
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.8
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,102.5
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,21.5
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
113776,Pursey Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.82
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.42
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.78
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.65
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.8
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.67
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.74
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.69
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.28
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.98
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.48
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,26.95
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,62.6
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.8
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.8
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,113.7
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,21.4
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.68
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
113776,Pursey Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.72
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.26
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.91
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.3
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.13
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.22
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.92
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.63
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.18
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.28
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.29
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.27
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.02
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,30.42
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,63.6
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.2
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.8
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,127.5
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,21.4
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
113776,Pursey Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.97
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.65
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.65
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.13
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.34
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.07
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.88
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.25
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.56
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.77
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,25.42
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.26
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,25.29
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,107.2
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.4
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,106.0
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,21.3
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.59
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
113776,Pursey Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.68
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.32
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.65
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.8
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.9
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.3
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.99
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.83
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.76
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.19
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,25.56
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.1
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,23.18
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,48.5
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,107.4
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.9
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.0
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,21.3
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.98
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
113776,Pursey Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.87
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.13
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.39
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.3
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.04
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.87
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.45
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.34
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.31
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.25
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.39
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.94
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.8
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.1
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.2
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,21.3
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
113776,Pursey Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.74
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.06
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.19
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.48
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.66
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.5
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.84
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.1
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.76
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.43
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.6
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.6
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.9
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,21.3
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.82
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
113776,Pursey Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.96
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.69
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.21
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.5
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.44
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.72
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
