Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.01
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.15
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.24
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.4
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.34
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.2
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.4
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.0
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.0
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
113776,Pursey Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.77
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.28
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.33
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.46
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.92
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.22
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.52
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.14
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.32
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.03
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.99
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.72
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.2
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.7
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.3
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.79
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
113776,Pursey Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.71
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.57
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.89
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.5
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.16
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.31
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.28
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.29
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.0
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.79
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.44
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.67
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.11
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,60.6
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.9
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.5
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.6
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
113776,Pursey Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.29
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.57
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.46
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.5
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.47
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.67
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.46
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.44
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.46
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,24.93
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.13
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.24
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,65.2
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.9
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.13
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113776,Pursey Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.64
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.53
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.43
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.89
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.17
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.12
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.25
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.19
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.89
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.1
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.75
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.39
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.6
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.9
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.9
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
113776,Pursey Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.78
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.46
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.12
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.86
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.54
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.46
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.18
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.65
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.87
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.39
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.24
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,54.5
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.5
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.69
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113776,Pursey Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.64
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.52
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.48
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.4
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.68
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.07
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.54
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.01
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.45
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.45
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.34
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,53.0
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.0
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.4
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.03
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113776,Pursey Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.8
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.53
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.27
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.33
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.32
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.74
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.76
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.88
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.88
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.59
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.52
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,50.1
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.7
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.3
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113776,Pursey Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.51
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.74
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.49
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.57
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.39
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.16
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.1
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.27
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.65
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.3
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.8
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.7
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.1
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
113776,Pursey Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.61
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.34
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.09
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.34
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.27
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.22
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.43
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.02
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.14
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.1
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.0
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.03
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.37
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.8
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.9
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.8
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.1
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.4
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
113776,Pursey Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.86
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.17
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.02
