Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.86
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.37
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.41
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.46
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.26
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.04
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.9
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.35
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.7
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.6
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.3
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
113776,Pursey Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.04
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.26
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.8
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.1
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.97
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.4
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.54
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.48
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.9
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.74
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.52
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.0
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.8
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,20.7
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
113776,Pursey Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.37
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.7
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.58
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.9
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.87
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.44
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.04
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.39
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.15
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.06
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.72
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.5
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,20.6
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
113776,Pursey Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.34
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.44
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.32
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.9
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.45
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.73
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.95
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.61
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.18
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.45
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.47
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.11
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.1
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.9
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.6
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.5
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,20.6
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
113776,Pursey Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.73
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.96
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.24
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.36
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.57
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.45
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.09
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.45
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.61
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.99
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.83
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.69
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.8
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.7
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.9
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,20.5
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
113776,Pursey Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.65
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.65
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.41
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.37
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.48
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.81
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.3
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.43
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.82
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.87
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.18
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.88
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.5
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.3
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.3
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,20.5
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113776,Pursey Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.5
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.89
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.23
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.1
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.34
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.8
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.15
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.56
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.68
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.47
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.18
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.88
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.08
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.5
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.2
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,20.4
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113776,Pursey Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.62
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.21
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.28
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.7
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.74
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.74
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.72
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.16
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,45.9
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.1
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.4
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.01
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.11
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.7
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.91
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.25
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.5
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.9
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,20.3
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
113776,Pursey Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.77
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.43
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.0
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.37
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.95
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.93
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.34
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.32
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.61
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.89
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.93
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.58
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.86
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.27
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.7
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.4
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.9
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,20.3
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
113776,Pursey Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.68
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.48
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.83
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.26
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.0
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.51
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.36
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.5
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.05
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.69
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.05
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.19
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.58
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.86
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.55
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.1
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.7
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,20.2
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
