Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113776,Pursey Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.48
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.25
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.84
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.22
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.28
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.4
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.57
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.9
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.59
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.33
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.82
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.17
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.61
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.0
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.7
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
113776,Pursey Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.25
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.55
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.94
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.76
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.8
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.28
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.53
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.78
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.42
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.88
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.1
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.5
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.2
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
113776,Pursey Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.25
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.08
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.04
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.9
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.81
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.52
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.59
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.35
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.67
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.1
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,23.61
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.72
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.81
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,60.7
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,99.6
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.7
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.5
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,20.0
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
113776,Pursey Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.32
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.51
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.65
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.51
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.29
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.82
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.4
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.47
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.9
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,24.93
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.65
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.21
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,55.2
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,105.4
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.2
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.3
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.0
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.14
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
113776,Pursey Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.89
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.54
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.84
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.53
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.45
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.15
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.77
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,22.66
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.87
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.19
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,56.0
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.9
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.0
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.3
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,20.0
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113776,Pursey Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.95
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.95
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.22
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.8
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.06
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.68
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.28
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.49
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,28.01
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.77
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.35
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,83.6
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,117.6
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.0
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.04
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
113776,Pursey Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.41
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.66
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.94
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.32
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.36
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.79
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.86
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.7
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.91
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.8
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.07
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,55.1
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.7
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.14
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
113776,Pursey Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.14
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.45
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.3
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.7
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.49
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.47
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.34
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.68
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.8
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.8
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.4
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.43
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.5
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.95
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.2
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.0
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113776,Pursey Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.54
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.26
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.05
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.13
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.18
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.11
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.54
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.0
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.86
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.99
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.52
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.2
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,19.9
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
113776,Pursey Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.49
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.36
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.32
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.36
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.66
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.5
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.48
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.73
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.42
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.31
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.41
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.12
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
