Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.3
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.5
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,19.8
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
113776,Pursey Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.03
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.69
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.67
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.19
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.38
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.78
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.47
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.59
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.54
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.06
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.83
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.7
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,57.2
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.1
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.6
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,19.8
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
113776,Pursey Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.17
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.09
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.99
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.47
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.81
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.15
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.61
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.7
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.8
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.15
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,54.5
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.9
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.3
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,19.8
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113776,Pursey Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.39
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.75
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.5
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.1
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.9
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.07
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.47
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.63
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.65
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.02
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.6
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.38
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.96
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.5
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.1
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,19.8
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
113776,Pursey Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.48
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.87
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.29
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.93
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.9
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.7
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.26
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.69
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.59
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.48
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.55
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.75
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.04
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.9
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,19.7
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113776,Pursey Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.59
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.37
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.2
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.55
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.22
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.11
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.63
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.38
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.63
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.64
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.02
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.5
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,19.6
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
113776,Pursey Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.94
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.58
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.81
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.35
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.45
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.18
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.54
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.19
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.54
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.79
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.9
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,19.6
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113776,Pursey Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.14
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.34
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.05
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.7
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.21
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.81
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.91
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.59
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.06
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.87
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.56
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.96
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.7
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,19.6
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
113776,Pursey Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.35
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.21
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.89
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.31
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.45
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.19
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.11
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.45
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.7
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.98
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.49
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.15
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.5
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,19.5
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
113776,Pursey Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.66
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.12
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.24
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.48
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.56
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.42
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.1
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.81
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.23
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.08
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,19.5
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
113776,Pursey Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.8
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.28
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.52
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.1
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.06
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.0
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.56
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.39
