Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.82
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.8
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.08
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.66
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.2
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,19.5
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113776,Pursey Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.45
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.57
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.73
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.06
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.68
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.25
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.97
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.04
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.21
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.51
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.3
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.81
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,19.5
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
113776,Pursey Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.28
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.63
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.31
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.98
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.42
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.7
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.86
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.55
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.74
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.29
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.05
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.9
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.5
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,19.5
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
113776,Pursey Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.36
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.1
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.73
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,15.8
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.0
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.43
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.24
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.29
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.65
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,10.58
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.69
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,19.4
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113776,Pursey Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.13
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.35
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.3
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.73
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.13
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.72
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.51
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.39
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.0
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.97
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.16
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.41
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.5
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,19.4
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113776,Pursey Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.01
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.57
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.47
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,14.1
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.25
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.9
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.19
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.06
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.8
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.07
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.49
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.18
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,19.4
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
113776,Pursey Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.88
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.28
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.69
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.32
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.23
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.3
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.43
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.97
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.03
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,19.3
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113776,Pursey Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.17
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.46
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.46
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.5
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.88
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.39
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.34
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.87
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.3
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
113776,Pursey Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.55
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.13
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.47
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,16.9
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.14
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.85
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.92
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.85
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.97
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.06
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.48
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.3
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
113776,Pursey Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.69
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.8
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.84
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,15.8
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.03
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.94
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.64
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.46
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.85
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.25
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,19.3
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
113776,Pursey Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.86
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.08
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.75
