Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.17
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.1
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.8
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.6
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.72
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.62
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.09
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.02
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.2
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
113776,Pursey Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.02
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.94
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.23
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,13.5
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.17
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.19
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.71
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.77
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.75
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.61
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.12
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.55
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.2
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
113776,Pursey Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.9
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,1.98
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.01
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,13.3
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.34
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.1
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.04
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.77
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.95
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.84
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.02
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,19.2
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
113776,Pursey Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.75
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.96
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.98
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.24
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.7
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.72
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.8
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.86
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.93
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.75
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,19.2
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
113776,Pursey Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.87
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.74
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.24
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.11
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.18
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.89
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.6
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.71
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.26
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.11
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,19.2
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.65
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.03
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.06
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.3
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.84
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.66
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.08
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.71
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.71
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,19.2
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.44
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.13
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.48
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.09
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.76
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.58
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.21
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.64
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.97
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.31
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.62
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,19.2
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.57
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.85
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.76
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.69
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.61
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.61
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.49
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
113776,Pursey Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.68
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.12
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.01
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.43
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.08
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.4
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.71
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.06
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.75
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.6
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.6
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.48
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.63
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.78
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.54
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.1
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.8
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.98
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.74
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.38
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.84
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
