Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.52
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.45
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.5
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.64
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.96
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.71
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.73
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.93
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.63
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.75
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
113776,Pursey Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.58
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.72
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.28
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.0
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.72
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.47
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.13
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.04
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.4
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.47
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.75
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.2
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.25
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,2.49
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.0
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.37
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.78
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.5
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.11
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.46
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.81
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.32
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.45
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.29
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.91
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.54
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.61
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.15
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.75
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.72
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.07
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.32
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,19.1
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
113776,Pursey Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.46
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.36
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.22
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.2
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.52
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.99
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.6
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.06
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
113776,Pursey Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.44
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.19
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.08
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.19
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.68
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.77
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.95
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.36
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
113776,Pursey Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.32
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.44
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.3
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.13
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.56
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.54
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.62
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.41
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.09
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113776,Pursey Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.03
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.56
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.67
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.56
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.75
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.49
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.33
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.82
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.41
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.87
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.98
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113776,Pursey Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.03
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.94
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.12
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.65
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.57
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.59
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.07
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.9
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.4
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.56
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.72
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.06
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
113776,Pursey Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.51
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.34
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.67
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.0
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.6
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.65
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.96
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.92
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.32
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
