Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
113776,Pursey Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.6
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.43
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.14
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.5
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.9
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.36
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.64
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.88
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.1
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.02
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.16
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.04
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.78
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113776,Pursey Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.77
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.26
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.81
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.5
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.4
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.22
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.67
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.92
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.92
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.92
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.08
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
113776,Pursey Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.58
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.31
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.71
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.1
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.5
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.16
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.58
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.64
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.96
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.81
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.87
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113776,Pursey Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.61
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.56
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.64
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.31
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.74
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.67
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.06
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.82
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.8
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.72
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113776,Pursey Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.69
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.6
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.09
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.1
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.13
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.94
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.66
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.0
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.06
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.91
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.92
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.44
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
113776,Pursey Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.06
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.96
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.93
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.5
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.3
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.22
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.05
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.99
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.79
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.23
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.49
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
113776,Pursey Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.93
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.98
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.12
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.6
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.75
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.43
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.04
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.04
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.4
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.5
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113776,Pursey Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.35
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.88
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.14
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.1
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.7
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.3
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.74
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.41
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.76
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.01
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.19
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
113776,Pursey Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.78
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.07
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.81
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.75
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.48
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.89
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.1
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.99
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.1
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.93
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
113776,Pursey Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.67
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.7
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.74
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.0
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.93
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.14
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.09
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.86
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
