Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.84
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.72
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.35
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
113776,Pursey Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.85
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,1.84
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.73
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.6
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.15
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.36
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.08
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.86
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.12
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.97
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.97
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.5
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.19
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.33
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.5
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.4
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.23
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.97
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.09
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.18
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.92
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.51
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
113776,Pursey Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.2
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,1.98
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.12
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.8
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.89
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.78
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.65
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.99
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.12
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.64
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.74
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.79
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
113776,Pursey Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.59
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.08
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.0
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.7
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.97
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.24
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.71
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.15
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.15
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.0
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.48
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.62
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.69
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.6
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.97
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.91
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.76
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.4
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.5
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.96
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.31
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.27
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.31
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.07
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.6
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.41
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.6
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.81
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
113776,Pursey Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.56
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.04
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.09
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.1
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.6
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.36
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.23
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.87
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.18
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.92
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.49
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.78
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
113776,Pursey Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.82
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.53
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.08
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.6
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.77
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.34
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.1
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.55
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.89
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.27
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.88
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
113776,Pursey Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.07
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.82
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.87
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.78
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.69
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.2
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.6
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.72
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.42
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
113776,Pursey Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.53
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.41
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.12
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.5
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.11
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.68
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.19
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.13
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.37
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.43
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.16
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.8
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.55
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.1
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,18.9
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
113776,Pursey Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.37
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.46
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.06
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.8
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.14
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.46
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.42
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
