Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.28
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.99
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.63
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.9
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
113776,Pursey Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.89
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.62
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.94
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.1
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.62
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.38
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.47
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.29
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.69
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.31
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.16
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.56
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.48
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
113776,Pursey Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.95
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.65
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.63
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.7
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.53
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.69
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.48
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.19
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.26
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.05
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.38
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.3
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.3
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,19.0
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
113776,Pursey Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.48
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.06
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.27
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.8
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.7
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.86
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.71
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.21
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.05
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.08
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.16
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113776,Pursey Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.12
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.52
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.0
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.0
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.95
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.11
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.27
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.28
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.02
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.97
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113776,Pursey Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.92
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.56
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.36
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.94
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.37
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.15
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.45
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.51
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.72
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.6
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113776,Pursey Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.38
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.15
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.3
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.1
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.43
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.6
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.44
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.06
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.67
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.17
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.35
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113776,Pursey Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.78
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.32
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.52
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.3
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.5
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.28
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.7
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.74
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.9
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.84
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.96
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.65
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.1
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113776,Pursey Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.94
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.62
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.81
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.6
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.6
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.14
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.96
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.7
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.11
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.84
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.7
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.82
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
113776,Pursey Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.51
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.74
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.69
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.03
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.91
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.62
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.9
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.18
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.72
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.27
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.79
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.9
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
113776,Pursey Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.29
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.05
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.78
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
