Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.47
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.41
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.05
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.25
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.12
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.67
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.3
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
113776,Pursey Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.39
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.77
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.16
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.35
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.75
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.44
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.29
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.9
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.59
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.16
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.94
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.15
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.3
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.1
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.4
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
113776,Pursey Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.85
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.47
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.37
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.34
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.06
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.56
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.59
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.09
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.72
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.91
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.27
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.75
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.0
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.4
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
113776,Pursey Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.15
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.75
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.13
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.1
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.42
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.41
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.31
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.59
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.37
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.61
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.63
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.97
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.28
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.6
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113776,Pursey Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.89
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.12
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.32
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.76
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.03
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.54
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.6
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.68
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.74
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.8
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.3
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.9
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
113776,Pursey Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.75
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.76
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.84
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.94
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.83
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.1
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.51
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.75
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.67
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.07
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.17
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.79
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.46
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.1
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.7
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.1
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
113776,Pursey Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.54
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.49
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.61
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.3
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.25
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.81
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.2
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.6
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.71
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.31
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.85
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.69
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.57
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.7
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.2
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
113776,Pursey Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.45
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.21
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.84
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.2
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.0
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.7
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.82
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.82
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.87
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.74
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.14
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.41
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.68
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.22
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.9
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.2
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113776,Pursey Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.84
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.53
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.38
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.76
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.92
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.78
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.73
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.34
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.0
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.49
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.89
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.23
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.0
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.8
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
113776,Pursey Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.57
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.29
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.47
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.61
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.21
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.87
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.87
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.81
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.69
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.06
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.25
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.42
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.16
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.1
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.4
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.0
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
