Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
113776,Pursey Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.98
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.26
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.45
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.8
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.5
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.59
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.28
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.99
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.32
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.36
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.68
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.75
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.02
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.35
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.62
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.8
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.7
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
113776,Pursey Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.84
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.1
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.72
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.5
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.8
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.74
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.18
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.27
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.26
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.33
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.45
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.71
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.96
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.97
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.79
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.7
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.4
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
113776,Pursey Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.6
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.58
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.74
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.5
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.0
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.7
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.68
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.69
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.03
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.61
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.54
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.35
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.83
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.04
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.11
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.62
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.88
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.9
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.1
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.0
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
113776,Pursey Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.79
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.96
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.0
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.7
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.49
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.7
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.98
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.88
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.4
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.44
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.18
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.47
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.53
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.89
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.8
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.3
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.3
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.1
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.42
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113776,Pursey Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.27
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.37
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.45
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.59
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.95
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.67
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.25
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.24
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.26
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.97
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.83
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.91
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.61
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.27
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.8
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.9
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.8
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
113776,Pursey Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.23
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.13
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.13
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.41
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.36
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.97
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.45
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.2
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.02
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.5
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.42
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.3
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.16
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.7
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.1
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.7
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
113776,Pursey Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.48
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.45
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.8
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.17
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.26
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.34
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.67
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.07
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.44
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.44
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.93
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.7
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.8
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
113776,Pursey Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.73
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.86
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.59
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.9
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.55
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.99
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.18
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.02
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.15
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.46
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.28
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.53
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.9
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.3
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.0
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
113776,Pursey Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.25
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.38
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.83
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.72
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.54
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.88
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,48.0
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.0
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.15
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.96
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.74
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.79
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.49
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,22.88
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.4
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.5
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.1
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
113776,Pursey Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.95
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.79
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.9
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.7
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.27
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.35
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.6
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.84
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.31
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.06
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.98
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.12
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,23.44
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.8
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.9
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.4
