Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.18
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
113776,Pursey Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.45
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.24
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.84
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.36
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.71
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.01
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.0
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.03
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.05
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.8
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.23
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.92
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.15
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,91.5
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.2
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
113776,Pursey Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.85
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.76
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.7
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.36
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.22
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.44
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.4
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.2
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.7
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.65
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.23
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.91
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.84
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,21.67
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.9
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.38
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.7
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.8
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.6
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.6
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
113776,Pursey Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.1
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.4
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.75
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.5
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.4
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.34
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.69
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.97
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.71
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.11
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.83
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.84
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.77
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.29
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,22.76
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.63
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.5
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.9
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.8
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.19
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.93
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
113776,Pursey Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.51
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.5
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.85
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.4
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.21
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.81
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.22
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.05
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.52
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.08
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.76
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,22.31
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.42
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.48
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,50.0
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.0
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.6
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.2
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.15
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.14
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
113776,Pursey Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.5
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.2
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.65
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.32
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.34
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.56
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.47
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.28
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.65
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.89
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,24.81
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.64
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.59
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,61.5
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.7
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.9
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.1
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.93
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
113776,Pursey Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.49
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.59
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.08
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.54
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.91
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.72
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.19
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.19
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.61
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.78
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.01
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.71
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,56.7
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.7
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.2
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.3
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
113776,Pursey Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.12
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.48
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.12
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.1
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.41
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.65
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.98
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.3
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.15
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.99
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.0
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.07
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.46
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,25.74
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,66.2
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.2
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.5
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.0
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.83
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
113776,Pursey Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.82
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.19
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.34
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.38
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.76
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.99
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.3
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.09
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.28
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.15
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,22.78
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.38
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,28.76
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,54.9
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,97.5
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.6
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,120.8
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.07
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.61
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.23
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
113776,Pursey Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.17
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.21
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.4
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.3
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.81
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.51
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.21
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,43.3
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.9
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.11
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.26
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.79
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.58
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.01
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,25.39
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,100.5
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.3
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,107.0
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.66
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.79
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
113776,Pursey Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.33
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.22
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.34
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.5
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.0
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.26
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.19
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.01
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.61
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.32
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.13
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.0
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
