Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.62
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.84
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,24.46
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.6
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.6
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,104.9
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,103.4
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.27
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.08
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.5
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
113776,Pursey Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.72
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.87
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.87
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.5
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,67.9
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.31
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.43
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.9
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.8
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.9
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.7
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.05
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.54
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,23.95
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.24
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.54
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.0
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,101.8
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.7
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.8
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.8
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.76
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
113776,Pursey Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.97
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.54
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.35
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.7
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.3
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.4
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.21
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.68
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.98
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.9
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.84
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.19
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.17
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.53
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.57
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.36
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.3
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.6
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.9
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.8
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.01
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
113776,Pursey Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.31
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.6
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.6
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.7
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.9
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.29
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.56
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.72
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.29
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.8
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.04
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.67
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.97
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.89
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.7
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.0
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.8
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.3
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.33
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
113776,Pursey Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.1
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.36
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.54
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.4
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.24
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.88
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.64
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.97
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.5
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.07
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.44
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.91
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.35
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.82
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.5
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.4
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.5
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.39
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
113776,Pursey Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.96
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.05
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.71
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.3
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.74
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.32
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.08
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.05
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.4
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,22.05
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.71
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.19
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.8
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.8
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.5
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.39
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
113776,Pursey Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.54
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.93
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.8
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.1
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.19
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.15
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.74
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.78
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.03
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.9
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.27
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.03
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.75
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.08
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.6
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.0
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.8
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.75
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113776,Pursey Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.36
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.95
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.63
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.15
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.78
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.49
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.83
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.12
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.56
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.86
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.69
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.1
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.1
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.4
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.7
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.91
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
113776,Pursey Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.65
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.58
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.93
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,18.3
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.1
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.11
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.94
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.29
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.4
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.17
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.96
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.76
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.7
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.4
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.6
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.7
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
113776,Pursey Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.56
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.43
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.38
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.5
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.61
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.85
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.07
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.68
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.46
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.06
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.42
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.8
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.6
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.5
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.7
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113776,Pursey Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.44
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.22
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.93
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.37
