Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.39
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.64
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.0
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.69
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.96
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.42
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.43
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.3
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.9
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
113776,Pursey Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.45
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.99
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.82
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.61
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.43
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.35
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.91
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.54
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,64.3
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.6
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.23
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.6
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.71
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.4
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.3
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.0
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.21
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
113776,Pursey Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.36
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.16
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.54
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.01
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.14
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.62
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.8
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.6
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.84
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.0
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.85
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.53
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.1
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
113776,Pursey Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.78
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.8
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.49
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.81
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.36
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.65
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.18
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.01
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.57
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.73
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.0
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113776,Pursey Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.82
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.13
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.78
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.1
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.5
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.51
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.59
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.92
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.46
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.72
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.07
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.0
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.44
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.78
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113776,Pursey Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.18
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.86
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.28
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.38
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.54
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.54
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.1
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.39
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.4
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.19
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.55
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
113776,Pursey Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.56
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.27
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.91
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.29
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.08
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.71
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.15
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.37
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.89
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
113776,Pursey Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.02
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.55
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.75
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.5
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.77
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.75
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.57
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.98
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.92
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.56
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.73
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.0
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
113776,Pursey Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.22
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.86
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.73
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.34
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.28
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.17
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.72
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.69
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.91
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.11
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.12
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
113776,Pursey Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.28
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.19
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.1
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.7
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.31
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.91
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.39
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.3
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.74
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.97
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.07
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.19
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
113776,Pursey Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.1
