Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.22
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.47
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.04
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.88
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.07
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.22
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.43
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.02
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.48
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.86
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.35
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
113776,Pursey Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.22
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.97
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.78
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.8
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.24
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.51
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.11
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.8
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.69
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
113776,Pursey Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.69
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.31
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.99
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.59
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.77
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.9
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.74
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.82
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.4
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
113776,Pursey Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.77
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.14
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.24
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.5
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.75
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.77
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.95
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.69
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.91
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.43
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.5
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
113776,Pursey Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.27
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.1
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.53
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.4
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.47
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.83
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.45
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.63
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.0
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.9
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.13
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.99
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.66
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.3
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113776,Pursey Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.46
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.26
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.39
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.88
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.89
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.6
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.98
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.85
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.61
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.22
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.06
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
113776,Pursey Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.88
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.13
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.19
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.1
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.88
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.59
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.26
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.71
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.05
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.74
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
113776,Pursey Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.72
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.74
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.84
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.01
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.21
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.29
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.76
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.66
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.18
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
113776,Pursey Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.22
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.97
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.46
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.01
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.46
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.13
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.1
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.09
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.01
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.43
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.21
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113776,Pursey Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.45
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.86
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.37
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.7
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.89
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.2
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.1
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.29
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.13
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.63
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.49
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.03
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
