Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
113776,Pursey Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.0
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.79
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.96
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.33
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.54
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.96
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.06
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.7
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.44
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.27
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113776,Pursey Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.81
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.07
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.74
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.82
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.97
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.15
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.79
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.78
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.38
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.94
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.52
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.78
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.7
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.29
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.99
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.37
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.38
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.51
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.62
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.01
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.07
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.53
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.71
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.17
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.13
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,48.5
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.3
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113776,Pursey Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.01
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.56
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.72
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.84
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.03
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.25
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.16
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.57
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.77
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.22
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.44
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.33
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,50.5
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.7
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113776,Pursey Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.57
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.81
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.59
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.13
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.87
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.66
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.07
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.1
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.7
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.62
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.18
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.15
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.05
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113776,Pursey Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.97
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.84
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.62
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.6
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.3
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.75
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.82
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.97
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.53
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.71
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.73
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.11
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.02
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.28
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,51.1
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.3
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
113776,Pursey Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.28
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.84
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.8
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.41
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.17
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.24
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.84
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.43
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.13
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.96
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.71
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,49.1
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
113776,Pursey Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.28
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.66
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.05
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,16.6
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.96
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.83
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.92
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.27
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.95
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.74
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.75
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.01
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
113776,Pursey Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.14
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.43
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.69
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.25
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.6
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.27
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.53
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.04
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.39
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.34
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.56
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.96
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.95
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.32
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.92
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.12
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.52
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
