Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.8
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
113776,Pursey Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.45
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.96
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.08
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.8
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.78
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.6
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.63
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.25
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.77
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.2
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.47
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.27
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113776,Pursey Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.3
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.01
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.29
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.6
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.96
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,44.5
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.07
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.61
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.82
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.17
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.55
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.19
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113776,Pursey Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.69
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.59
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.93
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.06
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.59
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.45
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,57.0
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.4
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.7
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.82
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.24
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.79
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.73
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.81
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.64
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
113776,Pursey Drive,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.29
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.64
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.48
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.43
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.63
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.86
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.5
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.96
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.81
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.54
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.12
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.98
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.43
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.1
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
113776,Pursey Drive,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.36
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.77
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.21
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.28
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.5
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.47
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.66
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.34
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.41
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.61
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.72
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.7
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113776,Pursey Drive,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.35
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.0
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.39
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.99
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.44
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.14
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.87
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.65
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.82
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.28
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.99
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.94
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.1
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113776,Pursey Drive,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.67
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.95
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.17
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.54
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.9
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.94
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,44.0
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.9
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.57
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.77
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.32
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.68
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
113776,Pursey Drive,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.24
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.66
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.57
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,16.5
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.6
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.06
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.04
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.39
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.59
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.51
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.18
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.18
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.91
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
113776,Pursey Drive,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.3
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.77
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.06
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.8
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.77
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.58
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.77
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.14
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.92
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.58
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.99
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.34
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.18
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.8
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
113776,Pursey Drive,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.47
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.98
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.24
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.9
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.22
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.26
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.78
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.59
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
