Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.96
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.41
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.48
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.63
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.74
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.92
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.9
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
113776,Pursey Drive,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.16
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.5
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.6
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.17
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.55
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.04
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.65
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.7
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.58
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.62
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
113776,Pursey Drive,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.58
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.45
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.43
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.56
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.02
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.13
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.49
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.6
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.74
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.06
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.84
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.2
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113776,Pursey Drive,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.7
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.03
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.63
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.82
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.48
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.5
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.29
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.33
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.46
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.86
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.91
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.14
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.3
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
113776,Pursey Drive,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.09
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.6
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.26
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.65
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.56
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.15
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.48
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.27
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.34
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.79
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.31
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.95
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
113776,Pursey Drive,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.63
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.32
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.84
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.1
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.24
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.61
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.5
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.17
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.71
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.64
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.22
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.2
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.32
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.4
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,21.3
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
113776,Pursey Drive,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.93
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.63
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.87
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.0
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.72
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.82
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.22
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.95
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.98
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.75
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.6
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.77
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,21.3
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
113776,Pursey Drive,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.41
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.65
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.42
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.46
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.31
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.95
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.11
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.87
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.06
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.61
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.01
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.75
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,21.3
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
113776,Pursey Drive,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.5
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.21
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.02
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.88
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.64
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.08
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.32
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.32
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.04
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.48
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.82
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,21.3
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113776,Pursey Drive,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.06
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.05
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.69
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.66
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.87
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.08
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.29
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.09
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.82
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.24
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.26
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.51
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,21.4
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
113776,Pursey Drive,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.1
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.87
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.46
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.1
