Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.5
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.26
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.07
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.49
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.35
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.76
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.1
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.65
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.95
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.4
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,21.4
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
113776,Pursey Drive,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.81
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.69
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.95
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,15.9
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.16
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.84
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.48
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.41
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.18
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.29
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.87
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.46
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.07
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,57.9
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.4
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,21.5
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
113776,Pursey Drive,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.62
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.46
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.35
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.21
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.68
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.12
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.24
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.31
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.23
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.41
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.18
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.8
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,21.5
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113776,Pursey Drive,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.75
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.29
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.61
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.92
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.79
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.65
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.32
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.05
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.33
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.89
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.28
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,21.5
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113776,Pursey Drive,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.16
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.49
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.99
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.24
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.53
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.1
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.79
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.42
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.69
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.49
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.98
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,21.6
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113776,Pursey Drive,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.92
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.97
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.56
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.28
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.33
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.64
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.6
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.1
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.68
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.93
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.29
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.31
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.9
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,21.6
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
113776,Pursey Drive,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.81
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.18
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.93
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.37
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.11
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.51
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.82
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.66
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.41
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.47
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,21.6
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
113776,Pursey Drive,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.94
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.17
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.77
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.39
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.62
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.11
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.07
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.82
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.94
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.22
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,21.7
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
113776,Pursey Drive,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.58
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.54
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.32
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.54
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.57
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.06
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.33
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.97
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.71
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.88
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.08
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,21.8
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
113776,Pursey Drive,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.66
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.32
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.34
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.46
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.67
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.99
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.92
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.4
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.37
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.23
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.39
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.1
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,21.8
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
