Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
113776,Pursey Drive,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.31
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.35
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.44
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.3
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.15
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.9
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.07
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.6
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.92
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.31
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,21.9
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
113776,Pursey Drive,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.17
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.31
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.12
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.55
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.25
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.47
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.69
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.0
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.07
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,21.9
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.87
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.57
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.04
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.82
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.06
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.09
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.82
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.54
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.6
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.03
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.26
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.91
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,21.9
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
113776,Pursey Drive,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.46
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.5
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.94
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,12.8
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.7
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.84
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.59
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.52
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.01
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.08
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.73
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,21.9
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
113776,Pursey Drive,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.38
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,1.89
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.35
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.1
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.1
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.53
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.31
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.44
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.6
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.07
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.7
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.0
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
113776,Pursey Drive,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.43
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,1.82
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.31
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.0
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.33
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.25
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.61
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.42
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.58
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.05
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.15
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.58
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.0
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.52
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.92
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.88
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.2
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.42
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.85
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.9
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.67
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.92
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.37
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,22.0
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.91
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.79
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,2.97
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.37
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.04
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.72
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.78
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.78
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.37
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.2
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.35
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.0
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.7
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.75
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.88
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.9
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.38
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.12
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.6
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.84
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.5
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.96
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.89
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.38
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.0
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
113776,Pursey Drive,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.19
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.15
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.09
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.9
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.16
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.91
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.43
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.65
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.68
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.2
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.27
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.64
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.62
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.1
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
