Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
113776,Pursey Drive,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.33
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.94
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.72
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.37
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.26
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.57
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.5
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.52
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.76
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.25
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.1
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
113776,Pursey Drive,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.06
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.04
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.37
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.33
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.36
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.64
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.71
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.83
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.43
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.2
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.1
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
113776,Pursey Drive,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.81
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.46
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.97
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.1
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.71
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.24
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.61
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.65
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.37
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.7
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.28
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,22.1
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
113776,Pursey Drive,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.12
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.36
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.21
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.1
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.5
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.97
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.12
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.76
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.71
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.99
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.25
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.01
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.84
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,22.2
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113776,Pursey Drive,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.89
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.3
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.69
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.93
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.79
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.24
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.63
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.2
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.81
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.21
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.78
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,22.2
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113776,Pursey Drive,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.12
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.56
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.28
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.5
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.49
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.65
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.69
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.61
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.32
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.18
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.42
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,22.3
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
113776,Pursey Drive,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.06
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.08
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.22
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.3
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.29
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.5
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.1
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.58
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.72
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.66
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.16
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.71
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,22.3
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113776,Pursey Drive,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.01
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.33
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.86
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,36.6
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.2
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.76
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.48
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.67
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.64
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.83
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.29
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.47
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.89
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,22.3
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
113776,Pursey Drive,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.97
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.41
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.89
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.2
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.99
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.2
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.85
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.6
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.59
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.84
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.19
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.39
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,22.3
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113776,Pursey Drive,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.07
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.38
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.54
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.9
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.46
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.13
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.97
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.65
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.92
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
