Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.7
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.71
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.03
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,22.4
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
113776,Pursey Drive,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.19
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.53
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.52
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.0
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.3
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.13
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.94
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.61
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.38
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.59
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,22.4
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
113776,Pursey Drive,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.28
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.33
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.53
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.2
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.79
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.55
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.51
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.32
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.2
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.44
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.9
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.14
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,22.4
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
113776,Pursey Drive,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.27
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.95
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.27
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.3
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.62
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.64
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.74
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.23
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.44
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.21
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.12
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
113776,Pursey Drive,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.22
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.33
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.59
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.1
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.54
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.63
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.86
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.8
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.04
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.71
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.94
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
113776,Pursey Drive,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.02
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.93
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.53
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.5
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.29
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.68
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.88
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.78
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.79
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.14
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.73
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.87
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.5
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113776,Pursey Drive,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.86
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.32
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.47
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.3
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.67
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.26
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.1
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.97
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.65
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.01
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.75
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.28
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
113776,Pursey Drive,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.56
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.01
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.54
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.2
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.7
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.52
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.12
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.04
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.6
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.16
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.73
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113776,Pursey Drive,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.12
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.2
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.7
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.2
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.61
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.49
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.53
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.79
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.44
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.13
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
113776,Pursey Drive,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.11
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.26
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.6
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.41
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.81
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.8
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.62
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.95
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.2
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.26
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.01
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.71
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.24
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.18
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.34
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.9
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.2
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.21
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.06
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.88
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
