Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.71
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.09
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.33
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.8
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.58
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.25
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.3
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.32
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.4
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.15
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.92
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.94
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.5
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.35
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.72
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.82
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
113776,Pursey Drive,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.2
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.53
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.26
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.32
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.9
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.0
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.52
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.92
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.1
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.26
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.97
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.65
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.06
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.88
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.14
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.72
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.82
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.11
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.07
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.07
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.48
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.86
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.68
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
113776,Pursey Drive,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.95
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.32
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.48
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.7
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.7
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.67
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.59
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.17
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.8
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.44
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.11
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.43
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.61
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.57
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.75
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.4
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.3
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.3
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.96
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.22
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.86
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.48
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.94
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.61
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.84
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.05
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
113776,Pursey Drive,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.49
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.46
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.62
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,46.9
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.03
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.83
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.07
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.12
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.9
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.0
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.77
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.17
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.3
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.7
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.01
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.63
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.29
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,41.0
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.99
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.74
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.0
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.74
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.91
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.71
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.7
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.16
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.39
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.71
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,44.8
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.7
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.46
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.81
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.1
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.4
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.81
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.29
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.7
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.06
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.58
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.94
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.3
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.84
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.04
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.09
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.2
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.0
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.52
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.28
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.99
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.7
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
113776,Pursey Drive,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.13
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.04
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.3
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
