Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.04
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.64
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.86
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.2
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.54
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.2
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.98
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.19
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.75
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,22.8
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113776,Pursey Drive,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.32
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.12
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.41
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.34
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.63
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.5
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.6
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.52
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,22.8
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
113776,Pursey Drive,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.98
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.7
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.5
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.88
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.88
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.92
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.8
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.2
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.15
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,22.9
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
113776,Pursey Drive,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.5
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.01
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.22
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.2
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.77
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.86
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.36
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.1
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.01
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.05
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.75
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.63
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.2
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,22.8
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
113776,Pursey Drive,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.33
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.62
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.75
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.8
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.3
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.5
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.21
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.47
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.97
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.48
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.79
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.58
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.12
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.08
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.3
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,22.9
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113776,Pursey Drive,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.83
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.42
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.92
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.55
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.72
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.3
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.6
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.1
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.22
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.91
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.23
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.93
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.73
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.7
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.6
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,22.9
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
113776,Pursey Drive,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.48
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.1
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.58
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.1
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.59
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.29
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.44
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.21
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.15
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.49
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.09
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.1
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,22.9
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
113776,Pursey Drive,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.88
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.54
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.57
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.65
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.64
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.11
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.79
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.89
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.28
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.72
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.0
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,22.9
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
113776,Pursey Drive,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.99
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.79
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.04
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.9
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.05
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.26
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.31
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.17
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.54
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.4
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.78
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.28
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.7
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.2
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,22.9
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
113776,Pursey Drive,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.17
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.93
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.12
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.99
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.12
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.24
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.87
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.97
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.32
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.86
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.14
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.85
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.5
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.0
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
