Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
113776,Pursey Drive,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.92
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.44
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.71
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.28
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.4
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.19
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.57
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.19
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.74
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.03
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.68
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.0
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.0
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
113776,Pursey Drive,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.78
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.81
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.69
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.56
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.07
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.85
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.23
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.81
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.95
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.44
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.3
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.4
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,22.9
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113776,Pursey Drive,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.27
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.73
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.47
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.48
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.8
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.12
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.6
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.15
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.73
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.59
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.4
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.6
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,22.9
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
113776,Pursey Drive,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.78
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.21
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.53
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.1
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.04
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.81
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.48
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.92
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.0
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.25
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.62
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.65
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.0
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.5
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.0
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
113776,Pursey Drive,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.62
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.69
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.21
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.23
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.35
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.99
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.02
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.35
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.11
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.59
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.03
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.37
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.8
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.1
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.0
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
113776,Pursey Drive,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.88
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.92
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.63
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.0
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.08
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.24
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.58
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.11
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.3
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.47
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.4
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.07
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.5
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.0
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113776,Pursey Drive,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.96
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.6
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.19
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.0
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.29
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.22
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.4
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.15
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.55
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.91
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.89
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.78
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.36
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.5
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.8
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.0
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
113776,Pursey Drive,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.66
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.87
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.98
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.8
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.64
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.38
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.84
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.8
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.87
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.15
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.82
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.29
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.06
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.89
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.88
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.8
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.9
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.1
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.0
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
113776,Pursey Drive,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.22
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.6
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.86
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.05
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.88
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.65
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.3
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.68
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.29
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.75
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.13
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.78
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.37
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.02
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,51.8
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.0
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.8
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.6
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.0
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
113776,Pursey Drive,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.25
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.48
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.49
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.9
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.34
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.74
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.62
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.7
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.4
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.35
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.86
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.35
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.96
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.74
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.0
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.8
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.2
