Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.7
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,22.9
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
113776,Pursey Drive,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.51
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.99
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.01
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.35
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.69
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.96
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.06
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,45.0
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.5
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.63
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.37
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.89
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.77
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.58
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.55
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.28
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.5
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,22.9
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
113776,Pursey Drive,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.68
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.16
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.94
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.41
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.78
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.73
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.32
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.75
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.02
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.5
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.85
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.24
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.8
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.8
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,22.9
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
113776,Pursey Drive,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.51
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.93
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.79
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.39
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.92
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.2
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.86
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.33
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.49
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.44
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.1
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.6
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,22.9
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
113776,Pursey Drive,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.03
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.17
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.51
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.5
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.64
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.61
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.7
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.16
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.92
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.89
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.73
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.06
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.59
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.68
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.0
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.9
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.1
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,22.8
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
113776,Pursey Drive,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.78
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.59
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.43
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.5
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.25
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.62
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.84
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.59
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.3
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.97
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.76
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.02
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.45
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.8
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.5
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.0
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,22.8
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
113776,Pursey Drive,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.81
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.69
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.52
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.63
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.63
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.23
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.92
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.2
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.62
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.83
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.01
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.44
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.42
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.04
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.41
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.2
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.2
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,22.8
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
113776,Pursey Drive,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.94
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.12
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.6
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.46
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.77
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.28
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.66
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.37
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.19
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.54
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.2
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.58
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,60.0
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.4
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.6
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,22.7
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113776,Pursey Drive,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.2
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.17
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.58
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.47
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.46
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.41
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.7
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.73
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.8
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.59
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.5
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.75
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.7
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.9
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.5
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
113776,Pursey Drive,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.61
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.16
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.43
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.94
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.75
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.06
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.85
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.73
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.12
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.54
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.34
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.15
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.7
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.8
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.3
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
113776,Pursey Drive,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.24
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.33
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.18
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.9
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.8
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.06
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.26
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.84
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.31
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.08
