Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.39
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.91
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.84
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.7
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.4
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.6
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,22.6
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
113776,Pursey Drive,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.3
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.86
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.76
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.03
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.38
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.8
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.85
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.66
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.01
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.23
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.9
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.78
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.12
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.81
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.3
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.9
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.5
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,22.5
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
113776,Pursey Drive,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.89
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.61
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.84
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.7
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.89
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.83
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.12
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,41.8
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.0
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.47
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.28
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.12
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.8
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.17
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.7
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.14
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.7
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.1
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.1
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,22.4
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.22
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
113776,Pursey Drive,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.5
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.44
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.42
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.25
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.06
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.99
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.59
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.5
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.7
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.81
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.73
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.14
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.07
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.88
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.93
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,60.2
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,96.4
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,22.3
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.08
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
113776,Pursey Drive,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.15
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.77
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,18.23
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.9
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.4
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.31
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.38
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.46
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.96
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.93
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.12
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.48
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.63
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.05
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,22.5
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,61.5
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.9
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.2
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,22.3
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.17
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
113776,Pursey Drive,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.19
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.27
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.12
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.4
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.4
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.33
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.53
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.16
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.49
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.0
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.05
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.63
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,23.18
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.2
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.07
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,58.1
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,99.1
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.9
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,22.2
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.32
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
113776,Pursey Drive,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.91
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.99
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.54
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,29.6
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.4
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.3
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.26
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.61
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.28
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.04
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.13
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.8
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.58
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,27.75
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.2
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.12
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,68.6
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,118.7
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.8
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.0
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,22.1
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.4
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.64
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
113776,Pursey Drive,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.18
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.44
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.3
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.7
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.4
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.7
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.57
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.59
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.01
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.21
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.17
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.19
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,24.56
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.16
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.6
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,64.0
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,108.4
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.2
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.4
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,22.1
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.52
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
113776,Pursey Drive,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.34
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.63
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.34
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.0
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.3
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.6
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.49
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.47
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.38
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.8
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.76
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.65
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.23
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,24.88
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.23
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,22.63
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,57.9
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,106.8
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.5
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,22.0
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.47
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
113776,Pursey Drive,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.44
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.63
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.0
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.5
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.5
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.4
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.24
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.19
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.52
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.6
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.79
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.2
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,24.38
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.28
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.53
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.3
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,103.8
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.5
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.2
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,22.0
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.66
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
113776,Pursey Drive,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.22
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.63
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,15.09
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.5
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.4
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
