Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.43
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.77
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.47
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.48
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.06
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.54
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.0
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.45
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.84
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.47
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,84.2
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.0
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.9
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,21.9
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.58
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
113776,Pursey Drive,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.6
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.74
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.6
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.9
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.71
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.37
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.88
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.07
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.21
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.41
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.88
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.51
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.17
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.75
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.46
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,48.2
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.7
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.8
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.6
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,21.9
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.24
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.59
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
113776,Pursey Drive,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.73
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.2
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.37
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.7
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.0
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.7
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.81
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.07
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.87
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.46
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.72
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.1
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.54
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.9
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.0
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.3
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.6
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,21.9
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.27
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
113776,Pursey Drive,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.21
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.46
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.89
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.4
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.52
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.0
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.6
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.32
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.67
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.32
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.08
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.53
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.0
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.2
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.5
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.8
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
113776,Pursey Drive,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.29
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.03
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.14
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.6
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.52
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.68
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.55
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.92
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.66
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.34
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.92
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.1
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.2
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.8
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.02
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
113776,Pursey Drive,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.13
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.31
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.61
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.1
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.9
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.43
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.59
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.07
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.77
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.26
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.68
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.48
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.69
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.9
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.7
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
113776,Pursey Drive,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.04
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.21
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.74
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.27
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.54
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.34
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.3
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.67
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.49
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.43
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.94
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.2
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.7
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
113776,Pursey Drive,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.89
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.37
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.75
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.85
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.24
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.6
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.96
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.43
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.19
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.3
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.8
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.7
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
113776,Pursey Drive,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.75
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.73
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.95
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.12
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.5
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.5
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.3
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.23
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.7
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.78
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.52
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.8
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.77
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.3
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.67
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.6
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.1
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.6
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
113776,Pursey Drive,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.48
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.85
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.68
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.06
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.42
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.68
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.08
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.11
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.3
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.62
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.73
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,16.05
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.1
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.7
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.6
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
113776,Pursey Drive,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
