Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.86
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.17
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.26
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.27
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.68
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.75
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.59
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.42
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.38
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.45
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,55.0
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.9
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.3
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.6
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113776,Pursey Drive,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.08
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.65
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.89
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.2
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.35
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.06
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.71
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.4
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.38
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.51
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.8
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.5
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.9
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.5
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113776,Pursey Drive,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.15
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.06
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.73
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.6
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.99
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.14
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.64
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.9
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.85
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.36
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.95
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.48
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.71
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.6
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.4
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113776,Pursey Drive,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.3
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.93
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.31
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.9
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.24
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.66
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.64
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.4
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.69
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.17
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.8
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.58
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.53
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.88
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.4
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
113776,Pursey Drive,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.28
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.04
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.37
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.2
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.69
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.11
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.04
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.53
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.35
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.38
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.71
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.76
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,21.4
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113776,Pursey Drive,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.46
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.91
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.79
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.02
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.74
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.7
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.41
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.25
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.52
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.28
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.46
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.5
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.5
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,21.3
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
113776,Pursey Drive,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.59
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.34
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.59
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.6
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.29
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.06
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.15
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.56
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.44
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.44
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.65
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.59
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.6
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,21.3
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
113776,Pursey Drive,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.56
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.55
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.82
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.06
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.02
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.01
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.2
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.11
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.03
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.69
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.49
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.9
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.2
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
113776,Pursey Drive,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.05
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,3.94
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.17
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.7
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.28
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.57
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.48
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.63
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.75
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.91
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
113776,Pursey Drive,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.71
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.9
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.75
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.74
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.46
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.81
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.62
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.41
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.24
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.28
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.89
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.9
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.1
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
