Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113776,Pursey Drive,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.45
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.93
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.37
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.5
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.91
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.39
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.78
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.21
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.64
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.76
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.72
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.83
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.6
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.3
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.6
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
113776,Pursey Drive,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.32
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.33
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.53
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,16.6
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.2
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.85
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.65
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.92
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.69
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.32
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.5
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.85
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.83
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.33
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.9
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.9
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.2
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.0
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
113776,Pursey Drive,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.26
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.82
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.32
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.1
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.79
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.93
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.99
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.43
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.08
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.61
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.32
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.74
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.51
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.25
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.4
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.8
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.0
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
113776,Pursey Drive,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.42
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.2
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.08
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.1
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.16
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.31
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.1
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.28
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.48
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.67
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.88
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.7
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.97
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.4
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.0
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.9
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
113776,Pursey Drive,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.71
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.66
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.53
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.4
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.7
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.8
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.36
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.77
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.25
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.55
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.01
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.01
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.05
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.2
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.9
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.6
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113776,Pursey Drive,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.87
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.32
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.76
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,15.6
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.4
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.48
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.26
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.5
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.09
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.72
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.17
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.42
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.14
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.35
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.5
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.1
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.7
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113776,Pursey Drive,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.8
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.47
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.69
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.6
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.7
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.34
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.11
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.21
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.5
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.25
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.32
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.14
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.94
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.8
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.5
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.8
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113776,Pursey Drive,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.56
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.38
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.28
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.6
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.5
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.01
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.08
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.22
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.63
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.35
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.4
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.9
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.4
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.7
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113776,Pursey Drive,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.82
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.74
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.43
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.22
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.92
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.05
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.25
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.55
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.6
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.27
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.12
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.9
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.14
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.1
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,20.6
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113776,Pursey Drive,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.79
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.3
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.45
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.6
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.9
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.93
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.22
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.36
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
