Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.32
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.32
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.94
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.75
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.6
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
113776,Pursey Drive,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.01
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.18
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.12
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.97
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.62
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.96
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.56
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.14
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.28
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.79
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.12
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.93
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.2
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.7
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.6
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,20.5
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113776,Pursey Drive,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.67
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.44
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.17
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,17.9
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.2
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.84
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.9
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.51
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.45
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.42
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.36
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.65
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.14
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.4
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113776,Pursey Drive,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.44
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.14
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.17
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.76
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.15
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.76
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.1
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.67
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.56
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.15
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.01
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,20.4
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113776,Pursey Drive,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.34
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.15
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.22
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.3
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.93
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.18
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.04
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.37
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.05
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.85
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.07
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.87
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.81
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.2
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.4
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113776,Pursey Drive,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.71
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.35
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.69
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.9
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.0
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.16
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.35
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.44
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.09
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.96
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.74
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.1
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.1
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.4
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
113776,Pursey Drive,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.62
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.86
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.67
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.6
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.28
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.35
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.05
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.15
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.52
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.24
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.65
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.34
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.54
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.5
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.3
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113776,Pursey Drive,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.24
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.61
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.16
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.0
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.5
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.27
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.06
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.71
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.66
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,48.1
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.0
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.24
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.3
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.86
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.19
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.11
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.52
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.48
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.2
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.7
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.3
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
113776,Pursey Drive,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.8
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.64
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.29
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.0
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.7
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.6
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.86
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.35
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.15
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,44.0
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.1
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.14
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.74
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.01
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.01
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.82
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.7
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.5
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,20.3
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113776,Pursey Drive,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.36
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.37
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.76
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.0
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.63
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.48
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.23
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.37
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.06
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.17
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.71
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.73
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.58
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.77
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.0
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.8
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,20.2
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113776,Pursey Drive,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.34
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.52
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.45
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.2
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.8
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.01
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.38
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.3
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.0
