Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.3
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.37
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.78
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.27
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.39
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.29
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.99
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.91
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.5
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,20.2
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
113776,Pursey Drive,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.53
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.43
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.91
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.6
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.42
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.54
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.49
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.3
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.58
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.0
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.34
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.61
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.11
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.07
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113776,Pursey Drive,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.74
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.83
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.93
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.3
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.8
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.5
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.64
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.16
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.7
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.67
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.39
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.77
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.23
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.34
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.88
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.9
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
113776,Pursey Drive,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.33
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.64
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.95
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.0
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.11
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.47
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.09
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.66
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.63
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.92
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.22
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.45
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.58
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.4
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.78
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
113776,Pursey Drive,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.95
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.9
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.72
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.6
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.7
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.2
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.89
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.19
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.0
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.7
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.2
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.3
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.37
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.64
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.97
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.56
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.49
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,20.2
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
113776,Pursey Drive,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.14
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.39
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.29
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.3
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.06
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.26
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.05
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.48
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.83
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.35
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.8
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.36
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,20.2
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
113776,Pursey Drive,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.97
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.37
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.1
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.4
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.46
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.4
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.04
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.75
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.48
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.55
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.22
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.33
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.96
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,20.2
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
113776,Pursey Drive,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.5
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.65
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.31
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,16.7
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.7
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.3
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.26
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.53
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.31
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.3
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.72
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.39
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.47
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.93
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.0
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,20.2
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113776,Pursey Drive,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.16
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.19
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.24
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.49
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.1
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.65
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.97
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.04
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.6
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.64
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.53
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.58
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.0
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.84
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.9
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.2
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,20.2
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
113776,Pursey Drive,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.2
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.75
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.02
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.7
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.04
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.56
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.72
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.65
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.54
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.44
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.08
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.77
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,20.2
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
113776,Pursey Drive,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.77
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.97
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.52
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,16.7
