Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.6
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.9
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.53
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.68
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.69
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.1
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.95
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.45
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.25
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.02
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.0
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.4
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.3
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.3
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,20.2
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
113776,Pursey Drive,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.45
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.84
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.89
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.0
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.26
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.56
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.04
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.03
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.68
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.09
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.39
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.96
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.1
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
113776,Pursey Drive,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.31
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.2
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.17
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.26
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.93
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.92
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.71
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.21
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.53
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.7
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.16
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.6
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
113776,Pursey Drive,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.78
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.42
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.78
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.22
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.0
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.2
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.0
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.33
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.15
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.56
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.4
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.72
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.2
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.1
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.5
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
113776,Pursey Drive,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.76
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.45
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.93
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.3
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.6
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.77
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.1
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.71
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.41
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.08
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.43
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.3
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.69
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.1
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.3
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
113776,Pursey Drive,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.58
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.29
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.85
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.7
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.3
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.6
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.94
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.11
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.51
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.45
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.36
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.67
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.66
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.48
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.95
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.7
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
113776,Pursey Drive,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.69
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.4
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.08
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.7
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.3
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.4
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.3
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.35
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.75
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.51
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.2
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.57
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.33
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.84
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.41
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.06
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.3
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
113776,Pursey Drive,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.56
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.44
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.47
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.22
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.8
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.1
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.44
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.01
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.55
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.2
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.22
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.11
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.54
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.87
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.0
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.5
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
113776,Pursey Drive,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.04
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.13
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.2
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.12
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.3
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.14
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.31
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.99
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.61
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.72
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,14.37
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.72
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.24
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.9
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.4
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
113776,Pursey Drive,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.46
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.19
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.77
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.0
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.9
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.06
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.76
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.52
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.42
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.19
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.86
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.05
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.12
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.15
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.8
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
