Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
113776,Pursey Drive,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.87
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.87
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.74
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.5
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.1
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.28
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.3
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.0
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.21
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.43
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.49
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.01
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.09
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.7
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
113776,Pursey Drive,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.66
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.06
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.54
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.4
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.62
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.86
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.22
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.91
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.75
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.88
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.1
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,20.0
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
113776,Pursey Drive,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.06
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.79
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.61
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,16.3
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.9
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.2
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.9
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.84
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.34
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.89
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.9
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.7
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.0
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.16
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.25
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.72
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.95
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.19
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.59
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.27
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.14
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.3
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113776,Pursey Drive,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.45
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.83
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.34
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.5
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.0
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.9
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.85
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.5
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.91
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.84
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.1
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.77
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.17
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.71
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.08
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.31
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.59
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.78
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
113776,Pursey Drive,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.23
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.34
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.29
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.4
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.8
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.2
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.91
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.74
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.74
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.57
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.97
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.0
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.22
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.91
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.65
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.7
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
113776,Pursey Drive,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.28
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.6
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.45
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.7
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.65
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.04
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.08
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.24
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.21
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.72
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.94
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.62
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.26
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.0
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
113776,Pursey Drive,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.6
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.36
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.53
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.5
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.9
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.48
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.03
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.53
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.08
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.09
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.5
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.74
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.44
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.9
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.02
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.88
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.06
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.4
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.34
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.21
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.81
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.17
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.13
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.07
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.61
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.86
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
113776,Pursey Drive,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.55
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.88
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.76
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,17.3
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.3
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.6
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.3
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.94
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.33
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.03
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.81
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.36
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
113776,Pursey Drive,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.06
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.83
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.21
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,17.2
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.01
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.5
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.42
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.82
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.64
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.74
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.64
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.81
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.1
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
