Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,20.1
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
113776,Pursey Drive,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.02
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.1
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.07
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,17.8
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,12.8
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.6
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.49
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.22
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.17
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.4
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.92
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.37
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.2
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.07
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.04
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.59
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.5
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,20.2
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
113776,Pursey Drive,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.79
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.14
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.99
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,16.8
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.5
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.8
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.94
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.64
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.9
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.96
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.8
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.67
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.03
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.7
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.59
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.97
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.3
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,20.2
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
113776,Pursey Drive,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.06
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.46
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.25
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,14.1
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.1
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.8
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.76
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.6
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.13
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.32
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.47
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.42
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,20.3
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
113776,Pursey Drive,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.0
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,1.81
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.09
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.5
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,16.4
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.69
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.79
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.2
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.74
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.55
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.51
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,20.3
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
113776,Pursey Drive,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.77
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.97
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,1.64
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.08
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.5
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.82
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.57
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.85
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.99
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.49
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.04
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,20.3
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
113776,Pursey Drive,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.8
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,1.98
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.65
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.7
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.93
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.21
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.43
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.08
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.77
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.89
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.28
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.37
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.23
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,20.3
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
113776,Pursey Drive,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.95
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.65
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.88
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,2.53
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.9
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.6
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,17.1
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.94
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.32
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.62
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.1
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.04
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.06
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.99
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.31
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.55
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.67
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,20.3
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
113776,Pursey Drive,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.1
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.88
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.81
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,18.6
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.86
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.86
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.66
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.27
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.14
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.92
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.42
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.79
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.15
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,20.3
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
113776,Pursey Drive,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.1
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.56
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.49
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.6
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.2
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.9
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.76
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.87
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.58
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.7
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.5
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.79
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.65
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.16
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.07
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,20.4
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
113776,Pursey Drive,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.09
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.31
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.41
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.61
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.73
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.7
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
