Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.4
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.77
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.21
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.15
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.4
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.79
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.37
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,2.67
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.0
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.3
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.66
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.87
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.74
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.78
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.06
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.51
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.4
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113776,Pursey Drive,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.94
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.34
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.26
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.7
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.2
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.7
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.57
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.01
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.11
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.71
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.87
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.7
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.4
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
113776,Pursey Drive,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.6
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.16
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.27
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.6
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.5
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.3
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.49
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.9
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.87
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.1
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.16
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.78
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.3
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.68
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.01
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.15
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.4
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
113776,Pursey Drive,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.84
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.3
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.84
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.3
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.3
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.02
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,1.89
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.54
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.78
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.89
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.99
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,20.5
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
113776,Pursey Drive,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.3
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.11
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,2.61
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.99
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.97
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.87
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.6
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.71
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.82
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.11
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.44
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.88
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.5
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113776,Pursey Drive,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.8
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.12
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.3
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.9
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.11
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,1.95
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.95
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.74
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.71
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.99
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.15
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.08
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,20.5
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113776,Pursey Drive,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.1
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.19
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,2.35
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.9
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.07
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.84
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.6
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.98
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.98
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.01
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.1
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.56
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,20.5
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113776,Pursey Drive,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.22
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.93
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.54
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.1
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.4
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.8
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.03
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.22
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.5
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.77
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.85
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.18
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.03
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.62
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,20.5
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
113776,Pursey Drive,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.03
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.84
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,2.67
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.4
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.58
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.02
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.58
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.44
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.03
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.6
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.29
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.74
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.11
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.45
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,20.5
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113776,Pursey Drive,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.8
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.27
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,3.24
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.7
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.5
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.6
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.73
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.0
