Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.56
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.58
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.0
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.63
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.83
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.23
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,20.5
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
113776,Pursey Drive,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.65
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.32
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.84
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,17.1
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.5
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.55
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.87
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.66
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.8
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.9
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.53
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.22
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.07
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.77
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.34
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,20.6
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
113776,Pursey Drive,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.14
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.5
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.45
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.3
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.1
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.7
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,17.8
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.43
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.54
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.21
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.51
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.37
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.81
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.15
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,20.6
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
113776,Pursey Drive,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.79
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.6
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.16
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.0
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.93
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.09
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.87
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.4
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.08
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.39
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.41
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.42
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.3
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,20.6
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
113776,Pursey Drive,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.86
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.6
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,2.7
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.6
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.2
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.3
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.7
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.36
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.16
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.1
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.8
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.0
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.1
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.52
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.1
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.34
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.52
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,20.6
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
113776,Pursey Drive,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.73
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.27
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.37
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,2.87
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.3
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.4
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.4
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.41
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.53
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.45
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.92
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.01
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.68
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.31
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.21
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.65
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.08
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,20.6
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
113776,Pursey Drive,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.24
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.08
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,2.68
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.5
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.5
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.61
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.02
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.5
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.3
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.1
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.79
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.18
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.87
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.15
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.14
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,20.6
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
113776,Pursey Drive,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.85
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.64
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.16
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,2.72
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.2
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,13.9
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.78
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.1
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.27
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.06
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.93
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.98
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.24
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.85
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,20.6
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
113776,Pursey Drive,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.76
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.08
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,2.61
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.9
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.8
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,13.7
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.64
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.83
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.27
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.98
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.94
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.2
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.86
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,20.7
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
113776,Pursey Drive,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.23
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.09
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.09
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.5
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.56
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,1.87
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.9
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.71
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.01
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.05
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.91
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.52
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,20.7
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
113776,Pursey Drive,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
