Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.62
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,2.16
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.08
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,29.2
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.6
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.7
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.59
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,1.86
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.87
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.22
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.91
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.3
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.93
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.23
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.17
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.67
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
113776,Pursey Drive,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.17
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.97
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.74
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,2.08
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.76
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.1
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.4
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.1
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.8
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.84
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,1.75
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.85
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.0
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.3
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.34
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.95
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.57
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.97
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.52
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
113776,Pursey Drive,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.57
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,2.16
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.76
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.5
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.7
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.3
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.4
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.05
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.33
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.4
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.8
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.87
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.84
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.88
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.13
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.4
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.5
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.5
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,20.8
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
113776,Pursey Drive,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.34
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,2.53
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.99
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.5
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.1
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,14.1
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.9
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.66
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.65
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.85
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.01
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.94
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.26
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.98
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.83
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.95
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
113776,Pursey Drive,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.61
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,2.5
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.58
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.1
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.0
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.0
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.15
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.88
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.8
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.91
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.05
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.0
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.42
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.99
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.11
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.37
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.4
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
113776,Pursey Drive,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.01
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,2.79
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.66
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.3
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.5
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.14
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.97
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.5
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.4
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.79
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.38
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.96
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.56
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.57
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.13
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.2
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.1
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
113776,Pursey Drive,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.4
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.44
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.04
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.54
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.3
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,15.9
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.4
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.89
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.81
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.3
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.37
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.06
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-3.11
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.56
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.37
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.62
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.19
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.4
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,20.9
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113776,Pursey Drive,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
